Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94345
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,159.75
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,166.25
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,166.38
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,77.12
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93744
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,141.12
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,141.62
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,156.88
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,157.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95471
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,129.5
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,119.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,121.5
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,85.25
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,148.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,158.75
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,81.75
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95999
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
