Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,151.25
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,153.38
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,163.88
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,164.5
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,116.38
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,157.5
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,158.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,156.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,156.5
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,83.62
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95779
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93765
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,143.88
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,144.12
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,182.25
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,182.38
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,177.88
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,178.38
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,178.88
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,180.25
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,92.38
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,93.12
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96027
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.88
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.44
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88229
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94421
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,168.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,197.25
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,92.38
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94751
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.12
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.25
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
