Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83529
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,185.62
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,186.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,167.12
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,167.38
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.81
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91864
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,174.75
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,175.62
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,195.38
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,195.38
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,92.75
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96176
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.75
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.87
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,198.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,205.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,184.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,197.12
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.5
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.38
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.44
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90472
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,190.88
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,191.38
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,176.75
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,179.75
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.5
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.25
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94897
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,209.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,210.12
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,185.5
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,185.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,100.88
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,101.25
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
