Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.25
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,153.38
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,153.62
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,156.38
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,156.75
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,107.38
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.75
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,176.25
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,177.62
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,151.75
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,151.88
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,96.38
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94672
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,100.88
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.31
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88949
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,182.38
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,183.62
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,163.88
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,166.88
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,98.38
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,125.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,125.88
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,153.88
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,158.5
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9508
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93503
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,130.75
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,131.12
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,161.38
