Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,75.38
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94376
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.81
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81817
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,150.5
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,150.88
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,149.62
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95254
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.75
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77612
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,110.12
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,142.25
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,142.62
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89902
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,94.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,94.5
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,145.12
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,95.75
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93573
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82132
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,107.38
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,160.75
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,89.38
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,89.5
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92178
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87082
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
