Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,99.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,95.38
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,95.62
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72457
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,163.88
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,89.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72891
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,105.12
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,105.62
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,170.5
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,80.38
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92572
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,137.75
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,138.88
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91943
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99872
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92041
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,80.5
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,197.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,73.12
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93478
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
