Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,140.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,141.75
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93729
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.69
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90207
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,115.62
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,115.75
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,159.62
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,161.88
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,91.88
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,180.5
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,180.62
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,102.75
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,103.88
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90793
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90268
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,99.38
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,99.5
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,135.75
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,141.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,108.88
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,150.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.25
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88046
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92581
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
