Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,118.5
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,159.75
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,161.88
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,77.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89169
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86227
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.62
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.13
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,94.12
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,204.38
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,73.62
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92355
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,113.62
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.5
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90655
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,155.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,155.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,183.62
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,184.5
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,80.25
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91955
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90182
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,136.88
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,144.5
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,145.12
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,85.75
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,85.88
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88132
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.13
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92184
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
