Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,119.62
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,120.12
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,108.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,67.5
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,83.25
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,157.88
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,158.5
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,63.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.56
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,132.25
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,132.5
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,81.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,116.88
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,117.12
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,104.5
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,119.5
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,119.62
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91589
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,92.25
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,135.62
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,136.25
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,89.75
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93231
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
