Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95019
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,178.25
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,178.62
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,156.38
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,156.62
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,89.62
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93295
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,166.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,83.12
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,83.25
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89731
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,98.12
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,98.62
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,134.5
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,134.75
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,95.12
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,96.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9436
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,106.75
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,107.12
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,152.38
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,159.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91235
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,120.25
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,121.38
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,138.75
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,138.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
