Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,124.62
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,143.25
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,143.25
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,158.5
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,159.12
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91125
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96286
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,88.38
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,159.62
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,166.25
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,128.88
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.75
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91846
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,139.62
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,139.62
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,174.62
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,174.75
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,77.5
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93863
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99869
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90042
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,88.5
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,155.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,134.5
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90924
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93008
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
