Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,72.75
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,84.25
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,174.88
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,108.38
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93793
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,117.88
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,118.38
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,142.25
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,124.62
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.19
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92584
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,147.25
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,150.75
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,161.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,167.88
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,92.88
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88229
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,92.38
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,166.75
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,172.12
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,139.5
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,139.75
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,148.88
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,149.75
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,107.75
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,107.75
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
