Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,158.38
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,164.62
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,113.5
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,117.12
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,136.12
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,133.75
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,114.62
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,116.38
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90304
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,120.25
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,149.75
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,108.88
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,109.12
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,120.38
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,120.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.31
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,109.38
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,84.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
