Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,120.38
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,128.62
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,110.38
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,97.62
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,97.88
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,177.75
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,71.62
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,112.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,89.12
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93585
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,88.75
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,62.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,62.12
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91736
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95868
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,102.25
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,82.62
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,68.88
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91904
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
