Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93875
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,97.12
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93603
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95123
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,97.75
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,97.75
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95285
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,85.75
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,111.12
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89761
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,101.5
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,103.62
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,57.88
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86416
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91675
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
