Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,89.88
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,90.12
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,51.38
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94333
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90454
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93133
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,50.25
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86093
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9108
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,64.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,80.38
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95343
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8569
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9335
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,50.12
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,50.62
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9172
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90311
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,55.38
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,52.38
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88873
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9173
