Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84118
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,66.25
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,65.75
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88934
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91037
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88199
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,51.12
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,43.25
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93396
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81787
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67135
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92294
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,52.88
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94162
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92572
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85608
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78833
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,53.62
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,53.88
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9523
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88977
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93857
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84936
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71316
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
