Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96127
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90616
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,43.25
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95486
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8164
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89963
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93146
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,61.5
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,66.75
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87146
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93948
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,55.75
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,43.75
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95053
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8898
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91943
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,55.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9508
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.49227
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86899
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,58.62
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,84.75
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,38.62
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,38.88
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
