Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94855
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58343
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94705
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,55.62
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,64.12
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,42.38
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95724
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94641
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63528
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90875
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.62
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93619
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69381
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73272
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,74.75
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7283
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88479
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
