Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,56.88
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.12
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96316
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95789
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95715
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83911
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88501
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82516
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91473
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,51.62
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,60.25
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,40.62
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,40.62
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96982
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7984
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89709
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,56.38
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,56.62
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,43.25
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,43.5
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94925
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95605
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84829
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88135
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94961
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93725
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
