Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83862
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89929
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,60.38
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,60.5
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95438
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95291
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81353
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90265
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,55.75
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,41.25
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92676
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8631
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92157
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,69.12
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,69.5
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,57.62
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,39.25
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,39.38
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96707
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79504
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89868
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,60.12
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,45.25
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69049
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8695
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,66.25
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,62.62
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93762
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
