Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93451
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91708
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8168
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89932
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,64.5
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,47.62
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,47.88
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,58.75
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94949
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79165
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90991
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,43.5
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95343
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87478
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88827
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92343
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,52.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,67.62
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,45.75
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94894
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95279
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86615
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81537
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90063
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,54.38
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,42.62
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95383
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93072
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93725
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89248
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91876
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,49.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
