Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92551
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96957
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93033
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9078
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68267
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88516
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,54.5
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58956
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88605
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,51.38
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,62.25
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94031
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92828
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91061
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,59.12
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,46.62
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9508
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94632
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91705
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91955
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,64.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,61.5
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92129
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94601
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95117
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86862
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85687
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
