Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,48.25
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94122
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90182
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87619
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91891
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,56.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,69.12
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94879
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79214
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92395
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,76.88
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93747
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85251
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83175
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,59.12
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,79.25
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,79.75
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,51.75
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93805
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86126
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92554
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,89.5
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,89.75
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,83.5
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94739
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93295
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94894
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
