Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91681
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,62.75
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,64.88
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94748
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92773
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86163
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,101.88
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,61.75
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92496
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89203
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,100.25
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9545
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94623
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94379
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81527
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,75.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,71.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,71.25
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93606
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95651
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93143
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91009
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.75
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95947
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92367
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89761
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
