Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9194
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,70.12
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,70.38
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96008
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94928
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89105
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92462
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,103.38
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,104.25
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9108
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,109.12
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,76.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94397
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90182
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,73.88
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,82.38
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90219
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,126.5
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,126.88
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,70.62
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
