Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90777
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,120.88
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,121.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,99.75
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,100.25
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,68.62
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93787
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,96.12
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,100.75
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,75.12
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96188
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94379
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,86.5
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92782
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,91.62
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.75
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,145.88
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,72.62
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88809
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
