Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,75.5
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,75.75
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95218
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87097
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.5
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86899
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93375
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,147.75
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,125.88
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,77.12
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,77.38
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88742
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96365
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94333
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,117.38
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,117.62
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,77.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,77.12
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96033
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95859
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.5
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,153.62
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,153.88
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,124.12
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,107.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,144.62
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,138.62
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,135.62
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,135.88
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
