Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91632
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,121.38
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,142.75
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,119.38
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95053
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8594
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,156.75
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.88
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.75
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,203.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,203.75
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,116.25
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87033
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,136.88
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,137.38
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,135.62
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,136.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,88.5
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,88.5
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91336
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,150.75
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,151.38
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,139.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,139.38
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.38
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,230.62
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,230.75
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,140.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,104.25
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,104.38
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
