Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.75
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,177.75
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,148.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,139.12
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,120.62
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,150.62
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,150.88
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,143.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94281
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,156.12
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,156.62
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,162.38
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,163.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,127.62
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,127.75
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89697
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,197.38
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,197.88
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.81
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87735
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,242.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,242.88
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,138.12
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,138.62
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,141.75
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.88
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,154.62
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,154.88
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,159.5
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,128.5
