Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,155.38
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,156.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,185.38
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,110.62
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,111.75
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93783
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.81
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,184.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,184.5
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,181.12
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,181.12
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,146.5
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,146.75
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,202.12
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,202.62
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,162.38
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,162.62
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90607
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,166.62
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,226.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,226.62
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,134.88
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,135.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,97.88
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92172
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
