Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,187.25
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,224.38
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,226.25
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,142.38
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.69
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,183.88
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,184.38
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,157.75
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,158.12
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,134.12
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,175.75
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,176.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,156.62
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,157.25
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,143.25
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,143.38
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,193.75
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,202.75
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,168.38
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,171.25
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,128.62
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,191.38
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,191.88
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,171.38
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,171.88
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,141.38
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,141.75
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
