Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,178.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,181.25
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,138.88
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,141.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,133.5
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,134.25
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96982
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,203.5
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,204.75
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,145.5
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,145.88
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,198.38
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,199.75
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,166.62
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,165.88
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,182.12
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,183.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,180.25
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,187.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,138.25
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,153.88
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,154.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,153.62
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,158.38
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,121.88
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,124.75
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
