Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,163.5
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85763
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,184.38
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,207.12
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,162.12
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,162.25
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,117.5
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,117.75
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.75
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.69
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85028
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,198.88
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,199.5
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,128.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,152.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,152.38
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,140.12
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,142.88
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,143.25
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96088
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,186.38
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,186.75
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,146.75
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,147.25
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,179.5
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,180.12
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,136.88
