Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,137.25
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,141.88
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,148.5
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,148.62
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,143.75
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,144.25
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,131.5
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,132.38
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,116.25
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,117.75
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,166.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,104.62
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,131.75
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,170.38
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,172.5
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,100.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,154.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,104.62
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
