Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,138.38
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,142.62
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,186.62
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,187.5
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,129.5
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,130.62
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,156.75
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,157.62
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,209.5
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,210.12
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,128.75
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,144.12
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,144.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,119.62
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,120.12
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,111.25
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,142.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,142.62
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,126.62
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,127.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,119.25
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91858
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,89.38
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,89.5
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,132.62
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,133.25
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,112.75
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,113.25
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
