Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,130.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,130.25
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,129.25
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,104.88
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,175.38
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,175.88
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,88.38
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,88.88
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,146.25
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,121.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,79.62
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,204.88
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,206.88
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,102.12
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,102.5
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93677
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,73.62
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,147.5
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,148.12
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,122.38
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94162
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
