Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,155.12
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,93.75
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,120.38
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,120.88
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,203.62
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,204.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.87
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,142.5
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,142.62
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,161.88
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,162.75
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,111.88
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.5
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87845
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,143.75
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,144.12
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,151.88
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,154.5
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,135.62
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99945
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,132.25
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,43.19
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66433
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
