Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,173.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,173.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,178.12
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,179.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,118.88
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,104.25
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,104.38
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,198.38
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,136.75
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95691
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,97.12
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,97.75
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,163.88
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,164.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,93.88
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,167.62
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,167.75
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,139.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,139.5
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,123.5
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,123.75
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,140.12
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82483
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
