Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,89.25
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,90.38
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,125.25
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,126.88
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86911
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.69
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,95.5
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,134.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,134.38
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,105.5
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95392
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,168.12
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,168.5
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,134.25
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,134.62
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,89.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,164.25
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,164.75
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,132.25
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,133.12
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,102.88
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,103.5
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93344
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.69
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90271
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,134.88
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,135.12
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,97.88
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,98.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
