Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,166.62
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,94.88
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,95.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,124.75
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,140.38
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,140.38
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.87
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9122
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,122.5
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,123.12
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,144.25
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,144.5
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,97.62
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.12
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,125.62
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,126.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,159.62
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,167.88
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,108.62
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,111.5
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,126.12
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,128.5
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,80.5
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,81.62
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
