Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,118.25
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,115.38
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,116.75
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,79.88
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93399
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.948
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,130.88
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,131.38
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,138.75
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,147.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,87.88
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91632
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.25
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,160.75
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,161.5
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,166.88
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,167.75
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,103.75
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,110.62
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92685
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,101.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,120.38
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,120.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,79.38
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,79.5
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95257
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
