Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,132.12
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,93.5
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9187
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88608
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,95.62
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,95.88
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,148.88
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,149.75
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,96.12
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83905
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,88.62
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,144.25
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,144.62
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,107.62
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95343
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.88
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,129.5
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,154.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92248
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95572
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,152.25
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,152.62
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
