Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,79.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,129.88
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91644
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94943
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,124.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,124.25
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,107.62
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9473
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95514
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,89.12
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,89.25
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,106.75
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,107.25
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,67.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93475
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9548
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89966
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,73.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,141.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,141.38
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9375
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95615
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94064
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
