Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9183
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,59.88
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9559
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9172
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93997
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,91.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,68.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,68.12
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93805
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92544
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92673
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.906
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,55.5
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,68.12
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,65.75
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94137
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8696
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90472
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93262
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,57.62
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95117
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93057
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8616
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94134
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86642
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,59.25
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,71.25
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,58.25
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91208
