Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92493
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90509
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90726
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,56.38
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,66.62
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9425
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86282
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,108.88
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,109.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,75.62
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,76.12
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9118
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94748
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87268
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85251
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93268
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,53.5
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,84.25
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93292
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86349
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80221
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,83.38
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94284
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95154
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83941
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83499
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
