Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,55.25
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.62
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95016
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74868
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,84.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87939
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92877
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,66.75
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,67.12
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93893
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86496
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94562
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71746
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,53.88
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,55.12
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9223
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86081
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93753
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54153
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92361
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
