Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90924
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,57.75
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,75.88
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94418
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92944
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,56.5
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,87.12
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,55.62
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,84.12
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,84.12
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,83.25
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8992
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9209
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,85.5
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,58.38
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91125
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95663
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95929
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,65.62
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,89.12
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,89.5
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
