Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93024
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94589
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92367
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85547
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,66.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,43.62
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,43.75
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93021
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93463
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89603
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,73.38
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,73.38
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,69.12
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.62
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89947
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94702
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92441
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90701
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,66.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,58.5
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93265
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93951
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8565
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,68.25
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,70.88
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,59.5
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94809
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91934
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
