Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,78.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,78.38
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,67.88
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,68.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92624
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86926
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,73.12
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,66.75
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9277
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85556
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,88.88
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91797
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94809
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91281
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93576
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,68.75
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,79.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,35.62
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94977
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9371
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92853
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9317
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94058
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,58.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,37.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83621
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92575
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93338
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
