Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95709
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,44.62
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,44.75
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92728
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92929
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94311
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93613
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96323
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8927
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87286
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93164
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93408
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91061
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95038
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91257
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,74.5
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,69.12
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91135
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92459
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93924
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94617
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92676
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,72.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,40.25
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,40.62
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90323
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93069
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9266
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93719
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,61.25
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,38.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92578
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90771
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94827
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
