Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93872
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92944
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,39.25
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,39.25
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89401
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95575
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95727
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9425
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90442
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,67.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,67.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,68.75
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94827
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,87.25
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94559
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89529
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,71.38
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,48.88
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91434
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,89.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,85.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,85.75
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,59.12
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
