Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95404
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81747
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8804
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,100.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,94.62
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,94.88
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,59.62
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93545
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,72.75
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,73.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,92.38
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,55.5
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90414
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95358
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,88.38
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,60.25
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96033
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85409
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,82.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,54.62
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,54.75
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94998
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
