Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,89.38
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,89.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,99.12
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,57.25
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,57.5
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94708
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.935
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,80.12
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,110.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,78.38
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90948
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,89.75
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,128.62
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,129.62
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931263,Abbey Rd Flats Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
